Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
