Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
