Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
