Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
