Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
