Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
