Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
