Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
