Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
