Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
