Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
