Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
