Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
