Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
