Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
