Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
