Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
