Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
