Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
