Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
