Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
