Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
