Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
