Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,21.1
