Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
