Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
