Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
