Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
