Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
