Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
