Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
