Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
