Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
