Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
