Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
