Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
