Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
