Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
