Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
