Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
