Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
