Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
