Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
