Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
