Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
