Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
