Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
