Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
