Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
