Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
