Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,26.7
