Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
