Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
