Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
