Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
