Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
