Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-19T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
