Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
