Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
