Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
