Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
