Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
