Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
