Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
